Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,8.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,9.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,50.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,9.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,6.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,9.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,50.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,7.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,8.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,50.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,7.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,6.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,9.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,50.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,8.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,10.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,9.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,6.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,7.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,50.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,11.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,6.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,7.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
