Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,10.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,10.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,11.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,10.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,11.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,11.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,11.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,12.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,50.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,13.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,15.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,11.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,12.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,17.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,50.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,12.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,50.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,13.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,13.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,18.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,50.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,14.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,14.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,22.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.26
