Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,14.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,16.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,19.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,14.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,19.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,23.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,50.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,17.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,21.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,16.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,22.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,50.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,15.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,21.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,50.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,21.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,50.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,15.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,19.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,21.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,50.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,17.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,19.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,27.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,50.0,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
