Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,22.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,22.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,50.0,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,26.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,16.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,20.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,50.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,19.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,15.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,21.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,50.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,20.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,16.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,50.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,21.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,26.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,17.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,50.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,18.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,22.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,17.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,55.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,50.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,20.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,25.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,57.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
