Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,17.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,20.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,19.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,21.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,20.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,16.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,25.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,15.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,50.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,28.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,15.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,16.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,19.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,14.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,17.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,12.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,13.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,50.0,N Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,20.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,11.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,12.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,50.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,50.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,11.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,10.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,16.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
