Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,5.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,10.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,50.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,7.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,9.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,14.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,50.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,6.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,11.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,11.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,7.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,13.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,50.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,10.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,14.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,50.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,8.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,9.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,9.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,50.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,8.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,9.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,12.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,6.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,11.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,54.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
