Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,6.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,9.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,8.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,50.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,8.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,7.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,12.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,10.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,13.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,11.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,10.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,35.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,50.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,7.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,16.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,6.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,50.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,6.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,10.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,9.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,6.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,15.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,25.2
