Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,8.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,7.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,8.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,50.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,7.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,8.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,14.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,50.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,10.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,8.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,9.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,11.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,50.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,9.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,19.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,8.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,49.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,50.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,10.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,13.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,50.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,14.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,12.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,10.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,16.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,12.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,46.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,50.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
