Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,17.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,6.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,15.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,8.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,14.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,12.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,50.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,9.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,15.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,10.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,50.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,9.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,12.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,12.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,50.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,10.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,12.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,18.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,50.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,10.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,16.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,14.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,50.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
