Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,7.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,50.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,7.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,8.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,50.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,7.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,9.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,50.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,10.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,9.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,9.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,8.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,11.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,50.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,7.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,10.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,7.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,8.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,10.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
