Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,9.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,7.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,8.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,50.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,7.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,8.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,50.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,7.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,9.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,9.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,7.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,50.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,10.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,9.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,9.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,50.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,9.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,10.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,10.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,9.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,10.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,11.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,50.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,9.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,16.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:00:00+00:00,feeder,50.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
