Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,21.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,13.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,16.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,40.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,14.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,15.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,15.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,50.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,11.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,14.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,22.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,12.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,16.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,21.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,50.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,16.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,15.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,26.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,54.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,50.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,21.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,15.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,20.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,19.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,16.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,17.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,50.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,18.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,15.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,18.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,50.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
