Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,21.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,21.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,25.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,55.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,17.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,33.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,22.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,55.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,50.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,17.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,29.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,19.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,48.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,11.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,13.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,17.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,50.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,16.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,35.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,15.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,20.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,50.0,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,25.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,16.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,16.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,68.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,16.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,9.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,18.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
