Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,50.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,18.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,13.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,17.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,50.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,18.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,14.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,17.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,50.0,N Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,32.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,16.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,80.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,50.0,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,19.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,19.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,25.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,50.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,11.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,26.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,21.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,55.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,50.0,N Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,19.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,18.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,18.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,52.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,50.0,N Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,18.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,15.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,20.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,41.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,50.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
