Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,14.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,17.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,20.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,50.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,22.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,14.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,15.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,26.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,14.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,69.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,50.0,N Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,19.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,15.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,20.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,40.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,50.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,15.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,15.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,50.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,9.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,16.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,50.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,18.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,17.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,15.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,50.0,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,19.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,21.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,20.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,50.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
