Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,16.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,27.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,62.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,12.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,11.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,50.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,14.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,15.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,50.0,N Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,13.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,50.0,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,12.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,50.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,12.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,50.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,11.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,9.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,50.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
