Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,8.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,12.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,17.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,50.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,7.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,14.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,50.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,5.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,13.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,14.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,50.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,13.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,9.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,10.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,11.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,50.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,11.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,12.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,50.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,12.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,11.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,50.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,5.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,11.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,10.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
