Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,8.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,11.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,11.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,50.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,7.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,10.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,10.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,12.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,50.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,11.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,10.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,50.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,6.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,14.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,6.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,50.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,14.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,8.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,50.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,7.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,12.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,15.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,6.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,18.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,45.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
