Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,15.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,6.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,50.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,7.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,15.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,13.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,50.0,N Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,17.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,14.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,50.0,N Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,16.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,14.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,45.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,50.0,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,6.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,15.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,12.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,40.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,7.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,19.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,10.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,63.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,50.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,25.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,7.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,71.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,50.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
