Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,23.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,11.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,51.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,50.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,13.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,8.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,50.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,8.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,52.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,50.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,10.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,9.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,50.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,12.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,9.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,12.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,10.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,38.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,12.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,13.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
