Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,6.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,15.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,50.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,10.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,15.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,15.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,50.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,8.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,10.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,50.0,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,15.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,20.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,9.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,16.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,10.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,15.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,50.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,12.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,16.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
