Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,11.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,15.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,15.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,44.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,50.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,6.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,10.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,12.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,11.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,11.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,17.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,17.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,15.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,15.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,50.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,11.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,16.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,11.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,16.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,11.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,11.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,50.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,11.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,10.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,13.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,50.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,15.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,8.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,11.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
