Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,18.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,8.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,11.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,50.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,9.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,16.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,14.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,8.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,11.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,14.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,50.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,10.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,7.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,50.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,12.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,10.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,9.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,9.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,10.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,11.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,50.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,11.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,9.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,16.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,11.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,6.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,10.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:30:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
