Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,9.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,6.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,50.0,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,16.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,8.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,10.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,8.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,7.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,12.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,50.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,10.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,9.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,50.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,10.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,16.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,8.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,50.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,9.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,15.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,9.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,50.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,12.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,10.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,10.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,50.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
