Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,13.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,18.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,17.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,50.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,13.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,17.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,50.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,14.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,13.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,18.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,50.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,12.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,16.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,19.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,13.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,22.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,12.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,50.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,10.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,25.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,53.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,50.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,11.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,24.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,17.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,50.0,N Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,12.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,19.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,16.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,49.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,50.0,N Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
