Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,18.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,16.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,61.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,50.0,N Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,12.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,17.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,16.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,70.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,50.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,9.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,27.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,12.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,67.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,50.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,11.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,20.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,15.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,50.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,10.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,16.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,14.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,50.0,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,9.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,15.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,19.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,50.0,N Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,8.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,19.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,40.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,50.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
