Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,7.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,10.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,13.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,9.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,11.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,6.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,50.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,9.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,9.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,11.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,8.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,6.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,10.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,9.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,11.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,8.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,5.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,12.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,7.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,9.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,10.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,7.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:00:00+00:00,feeder,50.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
