Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,7.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,9.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,8.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,5.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,10.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,12.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,7.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,5.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,30.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,9.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,10.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,10.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,50.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,15.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,13.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,50.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,5.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,17.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,15.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,61.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,50.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,9.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,20.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,6.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,69.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
