Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,9.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,6.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,9.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,9.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,8.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,50.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,6.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,50.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,10.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,7.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,11.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,5.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,8.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,50.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,9.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,7.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,8.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,50.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,8.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,7.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,50.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,8.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,5.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,7.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,0.96
