Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,50.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,9.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,8.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,50.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,10.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,12.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,6.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,50.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,8.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,8.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,7.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,50.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,6.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,9.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,6.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,50.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,10.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,5.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,7.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,50.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,13.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,6.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,6.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,50.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
