Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,9.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,11.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,12.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,50.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,15.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,15.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,50.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,11.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,12.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,50.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,9.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,15.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,17.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,10.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,14.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,50.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,12.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,22.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,12.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,18.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,13.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,9.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,45.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,50.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,18.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,13.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,10.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,50.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
