Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,17.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,13.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,10.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,50.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,15.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,16.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,14.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,15.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,15.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,12.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,15.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,18.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,12.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,16.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,50.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,10.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,12.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,9.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,17.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,14.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.5
