Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,11.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,19.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,14.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,13.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,19.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,42.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,11.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,22.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,13.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,56.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,13.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,16.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,14.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,40.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,16.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,16.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,16.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,15.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,15.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,14.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,19.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,12.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,50.0,N Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,12.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,21.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,18.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,50.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
