Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,15.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,15.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,15.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,17.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,14.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,17.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,50.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,13.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,11.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,18.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,50.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,9.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,12.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,16.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,50.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,7.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,10.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,14.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,50.0,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,7.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,12.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,16.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,50.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,11.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,15.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,8.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,19.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
