Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,8.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,19.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,18.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,6.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,13.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,18.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,10.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,15.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,50.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,8.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,13.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,9.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,17.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,11.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,15.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,11.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,40.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,50.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,10.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,18.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,51.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,50.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
