Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,17.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,9.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,12.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,11.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,9.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,13.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,9.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,5.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,8.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,7.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,7.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,8.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,7.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,12.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,11.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,9.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,13.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,50.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
