Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,6.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,7.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,50.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,8.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,12.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,6.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,42.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,6.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,50.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,6.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,9.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,13.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,50.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,8.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,7.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,9.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,11.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,9.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,8.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
