Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,10.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,8.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,10.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,9.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,6.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,50.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,11.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,10.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,12.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,12.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,6.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,50.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,10.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,14.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,8.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,53.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,50.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,9.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,13.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,50.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,6.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,14.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,8.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,50.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,11.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,13.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,8.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,50.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
