Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,8.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,17.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,48.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,8.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,12.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,50.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,9.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,5.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,50.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,50.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,12.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,12.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,17.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,13.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,11.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,20.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,41.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,13.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,12.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,14.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,50.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,8.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,11.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,15.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
