Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,9.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,10.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,11.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,50.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,9.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,10.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,14.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,12.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,16.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,13.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,50.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,10.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,50.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,7.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,13.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,9.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,19.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,11.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,13.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,10.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,12.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,35.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,11.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,11.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,50.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
