Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,13.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,9.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,16.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,11.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,7.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,16.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,50.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,7.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,11.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,13.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,50.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,7.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,14.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,10.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,50.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,5.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,12.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,9.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,50.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,9.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,11.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,50.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,7.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,10.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,50.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,10.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,9.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,8.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,50.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
