Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,7.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,9.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,7.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,8.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,50.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,6.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,8.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,11.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,6.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,6.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,11.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,50.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,10.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,50.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,9.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,6.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,9.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,50.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,9.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,9.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,50.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
