Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,9.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,5.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,9.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,50.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,9.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,50.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,9.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,50.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,6.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,10.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,50.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,9.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,50.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,7.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,9.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,5.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,9.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,50.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,9.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,8.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
