Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,8.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,9.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,14.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,8.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,7.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,10.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,50.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,8.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,10.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,11.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,50.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,13.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,7.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,13.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,50.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,10.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,10.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,13.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,9.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,13.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,50.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,10.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,10.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,13.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,50.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,13.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,10.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,10.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,50.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
