Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,14.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,19.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,13.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,50.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,14.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,14.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,14.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,50.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,18.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,16.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,13.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,17.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,21.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,14.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,60.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,15.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,21.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,18.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,17.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,14.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,23.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,50.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,13.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,18.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,41.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,16.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,20.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,14.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,53.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,50.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
