Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,19.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,15.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,15.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,50.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,52.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,16.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,30.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,14.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,67.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,56.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,81.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,15.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,29.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,20.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,87.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,50.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,12.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,23.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,18.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,58.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,14.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,18.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,19.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,50.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,14.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,17.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,23.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,57.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,50.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,43.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,59.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,24.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,20.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,28.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,96.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,20.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,18.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,22.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
