Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,50.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,18.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,26.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,19.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,58.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,50.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,28.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,19.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,55.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,50.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,20.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,25.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,24.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,50.0,N Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,19.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,28.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,22.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,50.0,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,16.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,25.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,22.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,100.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,50.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,14.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,20.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,16.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,17.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,20.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
