Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,14.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,16.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,10.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,17.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,17.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,50.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,15.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,18.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,13.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,37.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,17.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,22.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,22.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,14.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,17.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,62.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,50.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,67.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,26.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,14.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,13.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,61.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,50.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,15.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,15.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,14.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,44.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,16.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,17.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,16.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,50.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
