Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,10.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,13.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,12.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,10.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,17.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,19.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,58.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,7.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,20.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,11.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,50.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,7.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,19.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,7.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,6.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,18.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,10.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,4.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,15.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,7.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,10.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,15.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,11.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
