Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,16.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,14.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,12.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,50.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,10.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,8.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,50.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,8.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,20.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,12.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,50.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,10.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,15.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,14.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,50.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,14.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,19.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,9.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,50.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,17.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,21.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,7.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,47.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,50.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,7.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,17.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,10.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,42.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,13.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,16.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,12.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,50.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
