Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,16.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,15.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,15.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,14.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,18.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,15.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,50.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,19.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,16.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,50.0,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,19.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,10.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,50.0,N Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,24.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,53.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,50.0,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,24.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,13.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,59.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,13.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,22.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,11.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,50.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,13.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,20.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,10.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,50.0,N Current (RMS),A,23.0
