Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,42.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,13.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,13.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,50.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,13.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,19.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,50.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,14.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,22.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,18.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,59.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,50.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,8.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,19.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,65.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,50.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,16.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,25.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,8.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,59.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,50.0,N Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,19.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,34.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,84.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,50.0,N Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,10.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,27.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,6.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,50.0,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
