Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,12.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,22.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,12.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,94.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,50.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,10.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,10.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,50.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,48.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,11.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,27.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,10.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,50.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,6.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,22.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,11.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,47.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,50.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,11.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,19.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,12.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,50.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,21.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,17.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,50.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,14.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,16.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,13.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,50.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,7.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,17.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,6.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,50.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
