Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,12.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,22.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,50.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,13.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,21.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,10.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,20.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,46.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,50.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,6.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,17.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,13.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,13.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,13.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,21.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,7.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,50.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,50.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,7.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,49.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,15.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,10.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,9.19
