Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,9.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,10.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,13.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,9.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,11.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,9.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,50.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,7.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,9.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,11.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,50.0,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,10.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,13.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,11.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,35.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,50.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,7.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,9.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,14.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,50.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,7.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,13.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,50.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,9.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,6.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,50.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,5.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,12.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,50.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
