Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,10.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,9.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,50.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,17.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,8.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,8.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,50.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,13.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,7.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,8.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,5.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,9.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,50.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,9.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,50.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,7.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,5.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,10.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,50.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,7.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
