Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,8.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,6.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,7.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,50.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,6.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,7.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,7.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,50.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,14.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,9.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,50.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,7.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,9.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,12.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,8.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,8.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,50.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,10.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,7.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,8.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,50.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,7.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,13.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,50.0,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,16.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,7.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,10.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
