Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,10.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,8.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,8.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,10.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,12.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,12.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,8.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,14.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,50.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,9.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,8.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,12.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,50.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,9.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,8.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,14.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,50.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,9.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,11.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,17.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,12.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,11.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,18.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,50.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
