Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,20.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,14.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,20.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,19.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,17.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,18.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,50.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,23.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,18.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,49.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,50.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,24.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,25.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,15.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,50.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,16.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,25.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,14.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,19.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,21.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,14.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,50.0,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,24.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,16.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,59.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,50.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,16.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,26.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,17.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,50.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
