Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,18.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,20.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,15.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,50.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,17.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,15.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,15.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,50.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,17.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,17.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,10.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,50.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,22.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,16.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,11.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,50.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,20.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,18.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,14.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,50.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,21.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,22.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,12.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,50.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,20.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,13.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,10.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,35.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
