Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,23.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,12.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,14.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,50.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,18.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,14.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,16.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,50.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,18.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,16.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,17.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,47.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,50.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,14.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,15.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,18.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,50.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,13.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,23.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,50.0,N Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,16.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,22.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,23.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,41.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,50.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,16.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,21.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,15.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,50.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,16.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,16.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,15.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,50.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
