Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,21.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,17.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,50.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,13.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,19.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,16.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,56.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,50.0,N Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,13.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,14.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,50.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,13.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,9.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,17.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,50.0,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,11.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,10.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,16.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,50.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,14.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,9.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,11.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,12.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,9.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,13.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,10.93
