Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,11.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,10.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,10.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,50.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,10.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,12.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,16.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,50.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,9.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,9.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,10.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,9.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,12.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,11.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,10.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,13.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,13.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,50.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,10.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,14.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,12.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,9.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,16.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,13.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,50.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
