Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,8.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,19.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,14.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,46.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,10.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,14.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,12.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,12.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,15.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,11.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,12.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,16.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,50.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,11.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,12.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,15.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,50.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,12.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,16.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,18.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,10.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,15.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,18.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,50.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,10.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,16.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,18.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,50.0,N Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
